Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.49
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,17.49
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
892431,Holmwood Road Rainworth,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,04,N Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.9
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.16
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.0
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,03,N Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.49
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,02,N Current (RMS),A,29.1
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,52.8
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,01,N Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,17.6
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.4
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.29
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.6
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,45.5
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
892431,Holmwood Road Rainworth,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.81
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,04,N Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.2
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.44
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.48
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,03,N Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.5
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.6
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.6
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.6
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.59
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,02,N Current (RMS),A,22.1
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.7
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,49.9
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.57
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.35
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,01,N Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,17.6
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.2
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,19.8
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.7
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
892431,Holmwood Road Rainworth,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.9
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,04,N Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.78
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.74
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,03,N Current (RMS),A,26.6
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,02,N Current (RMS),A,25.7
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.7
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.68
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,01,N Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,17.6
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.09
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.65
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
892431,Holmwood Road Rainworth,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.71
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,04,N Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.28
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.81
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,03,N Current (RMS),A,18.7
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.86
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,02,N Current (RMS),A,27.7
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.5
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.61
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,01,N Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,17.6
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.91
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.04
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.4
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
892431,Holmwood Road Rainworth,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.36
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,04,N Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.1
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.58
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.97
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.1
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.65
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.98
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.68
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,02,N Current (RMS),A,27.8
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.7
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,01,N Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,17.6
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,17.45
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,20.12
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.65
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
892431,Holmwood Road Rainworth,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,04,N Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.31
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.03
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,03,N Current (RMS),A,22.9
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.9
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.79
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.94
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,02,N Current (RMS),A,23.4
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.1
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,01,N Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,17.5
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,17.49
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.28
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,22.92
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
892431,Holmwood Road Rainworth,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.1
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,04,N Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.32
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.46
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,03,N Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.84
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.74
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,02,N Current (RMS),A,27.3
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.9
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,54.3
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,01,N Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,17.5
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.44
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,19.56
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.73
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,52.0
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
892431,Holmwood Road Rainworth,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.47
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,04,N Current (RMS),A,16.3
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.62
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.53
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.3
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.78
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,01,N Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,17.5
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,21.7
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,24.03
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
892431,Holmwood Road Rainworth,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.7
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.17
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,04,N Current (RMS),A,18.6
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.19
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,03,N Current (RMS),A,22.6
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.2
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.83
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.84
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.22
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,02,N Current (RMS),A,24.8
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,52.6
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.94
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,01,N Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.5
