Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,17.5
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,24.56
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,23.5
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.18
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,51.6
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.9
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
892431,Holmwood Road Rainworth,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.25
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,04,N Current (RMS),A,25.1
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.15
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,03,N Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.2
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.05
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.94
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,02,N Current (RMS),A,28.5
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.2
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.7
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.55
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.78
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,01,N Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,17.5
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,23.61
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.93
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.6
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.8
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
892431,Holmwood Road Rainworth,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.65
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,04,N Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.13
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.89
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.1
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.3
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.06
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,02,N Current (RMS),A,24.2
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.1
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.86
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,01,N Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,17.5
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.74
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.74
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,24.1
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.0
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.1
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
892431,Holmwood Road Rainworth,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.99
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.79
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.67
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,03,N Current (RMS),A,22.7
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.3
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,37.4
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.57
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,02,N Current (RMS),A,30.9
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.9
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.9
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.05
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,01,N Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,17.4
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.39
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.46
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,25.83
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
892431,Holmwood Road Rainworth,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,12.47
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.75
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,04,N Current (RMS),A,43.0
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,55.5
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.56
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.39
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.02
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,03,N Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.41
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.92
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,02,N Current (RMS),A,30.2
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.4
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,59.7
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.15
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,01,N Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,transformer,,Temperature,C,17.4
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.3
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.71
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.52
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,64.7
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
892431,Holmwood Road Rainworth,2024-01-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.51
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,04,N Current (RMS),A,21.2
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.5
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,03,N Current (RMS),A,23.7
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.86
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.6
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.66
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,02,N Current (RMS),A,50.0
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,89.4
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.37
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.57
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,01,N Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,transformer,,Temperature,C,17.3
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.91
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.11
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,32.76
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.2
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
892431,Holmwood Road Rainworth,2024-01-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.0
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.14
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.76
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.18
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,04,N Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.8
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.46
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.51
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.02
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,03,N Current (RMS),A,26.2
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.4
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.38
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.43
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.17
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,25.09
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,02,N Current (RMS),A,58.9
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.8
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,104.5
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.75
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,01,N Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,transformer,,Temperature,C,17.3
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.2
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.35
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,39.81
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
892431,Holmwood Road Rainworth,2024-01-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,11.81
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.97
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.51
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,03,N Current (RMS),A,27.2
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,51.2
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.6
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.4
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.47
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,19.73
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,02,N Current (RMS),A,46.3
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.9
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,84.7
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.07
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,01,N Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,transformer,,Temperature,C,17.3
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,29.93
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,23.58
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,34.56
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
892431,Holmwood Road Rainworth,2024-01-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,147.6
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.45
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.79
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,04,N Current (RMS),A,34.7
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.58
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.69
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,03,N Current (RMS),A,30.3
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,57.3
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.4
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.34
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.46
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,16.91
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,02,N Current (RMS),A,31.6
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.7
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,71.7
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.54
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.44
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,01,N Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,transformer,,Temperature,C,17.2
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,37.91
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.68
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.07
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,74.7
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
892431,Holmwood Road Rainworth,2024-01-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,124.3
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.41
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.61
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,04,N Current (RMS),A,29.4
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.5
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.64
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.4
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.37
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.82
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.76
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,56.7
