Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.05
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,01,N Current (RMS),A,33.9
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.6
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,transformer,,Temperature,C,17.1
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.83
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.36
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.5
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,67.8
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.4
892431,Holmwood Road Rainworth,2024-01-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,15.71
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.63
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,04,N Current (RMS),A,47.4
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,65.3
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.86
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.81
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.63
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.53
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,17.0
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,02,N Current (RMS),A,36.3
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,69.4
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,72.1
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.27
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,01,N Current (RMS),A,15.3
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,transformer,,Temperature,C,17.1
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,35.41
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,28.68
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
892431,Holmwood Road Rainworth,2024-01-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.2
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.71
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,04,N Current (RMS),A,27.3
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.82
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.97
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,03,N Current (RMS),A,18.7
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.5
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,19.31
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.69
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,02,N Current (RMS),A,42.5
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,79.6
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,76.7
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.02
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,5.07
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,01,N Current (RMS),A,17.7
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,22.2
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,transformer,,Temperature,C,17.0
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,28.06
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,37.45
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,31.73
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,68.6
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.0
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.8
892431,Holmwood Road Rainworth,2024-01-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.4
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,14.49
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.73
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,04,N Current (RMS),A,44.8
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,60.1
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.43
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.02
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.37
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.61
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.79
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,19.28
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,02,N Current (RMS),A,43.1
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.2
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.9
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.42
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.13
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.99
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,01,N Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,transformer,,Temperature,C,17.0
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,35.95
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.34
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,30.36
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,71.6
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
892431,Holmwood Road Rainworth,2024-01-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.2
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,04,N Current (RMS),A,25.8
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.6
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.2
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.54
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.69
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,03,N Current (RMS),A,20.9
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.82
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.82
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,39.9
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,75.1
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.4
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.9
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,17.0
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,34.04
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,26.87
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,26.89
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,67.6
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.2
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
892431,Holmwood Road Rainworth,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.4
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.39
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.1
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.8
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,23.6
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,28.2
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,50.1
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.4
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.1
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.64
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.66
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.57
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,34.0
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,69.5
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,77.4
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.03
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.26
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.38
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,16.9
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,31.49
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,35.97
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.58
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
892431,Holmwood Road Rainworth,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.63
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,22.8
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.28
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.79
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.54
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,28.3
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,58.5
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,32.4
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.55
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.61
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.26
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,43.1
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.8
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.4
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.91
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,16.9
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.06
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.44
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.52
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,74.8
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
892431,Holmwood Road Rainworth,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,140.4
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.56
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.34
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.32
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,26.3
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.97
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.37
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,23.9
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,57.5
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.85
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,22.19
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,41.3
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.3
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.9
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,92.8
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.32
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.83
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,16.9
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,36.62
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.26
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,38.86
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,62.4
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.6
892431,Holmwood Road Rainworth,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.4
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.67
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,18.5
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.7
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.12
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.0
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.29
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,20.6
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,26.6
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,18.14
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.32
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,21.04
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,35.3
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,76.2
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.3
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.23
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,16.8
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,32.66
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.97
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,37.66
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.3
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.1
892431,Holmwood Road Rainworth,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.2
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.33
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.22
