Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,22.0
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.3
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.4
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.73
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.25
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,23.12
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,41.5
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,66.5
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,97.4
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.47
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.61
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,16.8
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,28.63
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.36
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,35.88
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,67.1
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.8
892431,Holmwood Road Rainworth,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.68
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.86
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.64
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,28.3
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,29.7
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,50.1
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.38
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.17
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,23.32
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,45.4
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.9
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,50.6
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,98.2
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.49
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,16.7
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.05
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,29.42
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,40.18
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,72.7
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
892431,Holmwood Road Rainworth,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.5
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.34
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.89
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,28.4
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.81
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.27
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.34
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,27.0
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.87
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.64
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,26.18
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,47.9
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.0
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,61.4
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,110.3
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.53
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,16.6
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,31.29
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,32.92
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,42.4
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
892431,Holmwood Road Rainworth,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.4
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.78
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.03
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,27.5
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.3
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.2
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.41
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.8
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.0
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,42.0
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.69
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.16
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,21.68
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,45.2
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,55.9
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,92.5
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.3
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.67
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,16.6
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.32
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.14
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.67
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,73.9
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.2
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
892431,Holmwood Road Rainworth,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.22
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.99
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,22.8
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.04
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.75
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.06
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,22.8
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,47.2
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.7
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.23
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.75
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.9
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,41.6
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,60.3
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,88.5
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.27
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.38
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,16.5
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,28.24
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,30.19
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,40.92
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,77.6
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.7
892431,Holmwood Road Rainworth,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.53
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,24.7
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.8
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.17
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.62
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.96
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,17.55
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,48.0
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.9
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.8
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.41
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.68
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,19.47
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,42.7
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,57.2
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,82.8
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.47
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.89
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,18.7
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,16.5
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.17
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,32.06
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.38
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
892431,Holmwood Road Rainworth,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.18
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.4
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.96
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,17.19
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,40.3
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,36.3
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,72.9
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.26
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.51
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.88
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,46.7
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.2
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,93.4
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.21
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,16.4
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,30.27
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.05
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,48.68
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,129.5
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
892431,Holmwood Road Rainworth,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.85
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.58
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.82
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.31
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.37
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,38.2
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,69.9
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.08
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.38
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,21.48
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,38.5
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,74.0
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,92.4
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.06
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,6.03
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,26.9
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,16.4
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.07
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.06
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,46.57
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.32
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.0
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
892431,Holmwood Road Rainworth,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.67
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.54
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,22.3
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.2
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.31
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.39
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,24.99
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,63.3
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.1
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,66.5
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,106.3
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,24.0
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.48
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,19.4
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,41.4
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,101.3
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,74.9
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,82.7
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.65
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.77
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.78
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,21.7
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,29.4
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,16.3
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,40.64
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,45.19
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,55.36
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.9
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.2
892431,Holmwood Road Rainworth,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.25
