Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.36
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.91
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,25.8
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.5
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.34
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.77
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.74
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,43.3
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,40.1
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.7
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,78.4
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.61
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,23.38
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.9
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.62
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,47.8
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,97.7
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,80.1
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.08
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.94
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.12
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,16.3
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,39.91
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.14
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,42.12
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,69.6
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
892431,Holmwood Road Rainworth,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.72
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.74
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,29.1
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.2
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.9
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.93
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.54
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,33.2
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.9
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,20.22
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.51
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,44.8
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,85.4
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,83.6
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.66
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,7.7
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.02
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,20.9
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,32.9
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,16.3
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,36.86
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.98
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,38.81
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,59.1
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
892431,Holmwood Road Rainworth,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.77
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.12
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,33.1
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.77
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.84
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,14.71
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,39.3
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.8
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,63.3
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.91
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,21.25
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.78
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,20.74
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,50.0
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,90.7
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,88.0
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.39
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.11
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,20.4
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.3
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,16.3
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,34.77
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,35.5
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.44
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.6
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.3
892431,Holmwood Road Rainworth,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.3
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.03
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.78
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,38.1
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.4
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.81
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.35
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.72
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,53.0
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,47.7
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,86.7
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.97
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.79
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.51
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,41.2
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,79.0
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,5.56
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,25.2
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,16.3
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,27.83
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,36.91
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,45.03
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,117.9
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
892431,Holmwood Road Rainworth,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.8
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,19.1
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.8
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.39
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.08
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,21.13
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,60.0
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.9
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.8
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,90.7
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.92
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.56
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,15.43
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,34.8
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.0
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.5
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,65.8
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.96
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.68
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,17.2
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,25.1
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,16.2
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.88
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,43.05
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.1
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
892431,Holmwood Road Rainworth,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.4
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.72
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,17.3
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.0
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.96
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.48
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,36.5
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.7
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,54.2
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.24
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.36
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.16
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,32.0
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.5
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.1
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.99
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,16.1
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,26.83
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.97
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.14
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.6
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
892431,Holmwood Road Rainworth,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.21
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.68
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.15
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.87
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.21
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,23.5
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.07
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.76
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,18.49
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,40.3
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,51.4
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.6
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,78.5
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.55
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,16.1
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.29
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,26.86
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.39
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.82
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.0
892431,Holmwood Road Rainworth,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.4
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.9
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.97
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.61
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.36
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,26.6
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.9
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.66
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.54
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,31.7
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,32.3
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,62.5
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.34
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,16.2
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.05
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,28.39
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,27.97
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.4
892431,Holmwood Road Rainworth,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.2
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.86
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,23.3
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.84
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.56
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.82
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,18.3
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.1
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.94
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.63
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.89
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.44
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,33.4
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,53.9
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,61.9
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.14
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.2
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,16.1
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
