Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,28.13
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.19
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,28.75
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,57.5
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,118.6
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.9
892431,Holmwood Road Rainworth,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.8
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.09
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.61
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,22.2
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.97
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.66
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.83
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,29.6
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.0
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.42
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.73
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,15.87
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,38.7
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.9
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,68.6
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.71
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.3
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,16.1
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,28.9
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.94
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.71
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,61.8
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
892431,Holmwood Road Rainworth,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.6
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.93
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.64
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.96
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.29
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,24.5
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.4
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.35
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.46
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,27.8
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.2
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,58.3
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.83
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,16.1
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,27.21
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.5
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,29.89
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,58.4
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
892431,Holmwood Road Rainworth,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.77
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.31
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.23
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.93
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.52
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,24.9
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.6
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.5
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.33
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.68
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,16.1
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.34
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.48
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,27.24
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,55.2
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
892431,Holmwood Road Rainworth,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.6
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.03
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.81
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.31
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.98
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,17.7
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.57
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.66
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,22.8
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,47.3
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.32
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.42
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.24
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,16.1
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.74
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,24.3
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
892431,Holmwood Road Rainworth,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.77
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.05
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,26.6
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,32.0
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.57
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.08
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,19.7
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.6
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.11
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.48
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.59
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.7
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,70.8
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.72
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.69
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.9
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,16.0
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.6
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,16.1
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.31
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,30.96
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,29.47
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,50.5
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
892431,Holmwood Road Rainworth,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.87
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.48
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.15
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,41.3
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.52
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.16
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,26.3
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.7
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.17
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.92
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.73
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,29.1
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.1
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.5
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.94
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.81
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,25.48
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,38.53
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,31.43
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,62.4
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
892431,Holmwood Road Rainworth,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.59
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.48
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.51
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,31.2
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,40.1
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.69
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.11
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,29.4
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.4
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.4
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.81
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,14.61
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,29.9
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.9
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,63.8
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.12
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.03
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.2
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,20.5
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.0
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,38.49
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.73
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,68.9
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
892431,Holmwood Road Rainworth,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.45
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.82
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.54
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,32.1
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.5
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,46.0
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.88
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,16.05
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,37.6
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.0
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,68.9
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.95
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.8
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.88
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,22.9
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,25.6
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,32.44
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,33.29
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
892431,Holmwood Road Rainworth,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.88
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.06
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.57
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.87
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,30.6
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,50.7
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.97
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.51
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,35.5
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.8
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,67.1
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.39
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.89
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,21.6
