Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.8
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,17.16
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,30.12
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,34.02
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
892431,Holmwood Road Rainworth,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.9
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.44
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,23.2
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.9
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,21.7
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.9
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.3
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,40.0
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,15.25
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,32.8
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.1
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.74
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.07
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,16.0
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,21.92
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.99
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.93
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
892431,Holmwood Road Rainworth,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.39
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.83
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,30.2
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.55
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.52
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.41
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,40.7
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,69.7
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.68
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.8
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,25.95
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.85
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,30.56
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,59.4
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.9
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
892431,Holmwood Road Rainworth,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.3
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.23
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.53
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.61
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.72
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.5
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,17.9
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,33.1
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.66
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,15.66
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,36.8
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.6
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.44
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,22.95
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,31.25
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
892431,Holmwood Road Rainworth,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.2
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.72
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.02
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.09
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,35.2
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.2
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.6
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.44
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,29.1
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,53.8
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.4
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.9
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.12
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,28.4
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,43.6
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,15.9
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.68
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,36.04
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,25.76
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,57.9
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
892431,Holmwood Road Rainworth,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.81
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.63
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.18
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.26
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.42
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,23.5
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.5
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.5
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.45
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.52
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.7
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,30.4
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,51.7
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.0
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.32
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.54
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.2
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.5
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,15.8
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,21.76
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.95
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,27.98
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
892431,Holmwood Road Rainworth,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.57
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.32
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.22
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.82
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,41.2
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.24
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.56
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.73
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,35.3
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,62.9
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.46
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,5.99
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.79
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,16.2
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,25.7
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,15.8
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.01
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.87
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,32.66
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
892431,Holmwood Road Rainworth,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.19
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,22.2
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.71
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.89
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,36.8
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.48
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.16
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,45.7
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,40.8
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.5
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,84.3
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.41
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,6.52
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,27.0
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,32.2
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,15.7
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,22.29
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.92
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,38.22
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.4
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
892431,Holmwood Road Rainworth,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.4
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.05
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.34
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.21
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.33
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,27.0
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.35
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,23.42
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,69.4
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.8
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,98.4
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.45
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,19.39
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,47.6
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.9
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,81.4
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.58
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,15.6
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,20.59
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,46.65
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,113.8
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
892431,Holmwood Road Rainworth,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.98
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,33.9
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.7
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,22.21
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,59.2
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,30.9
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.5
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,92.0
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.31
