Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,23.13
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,66.5
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,96.4
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.53
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.75
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,19.1
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.4
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,15.5
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,25.72
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.15
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,52.9
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,131.4
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
892431,Holmwood Road Rainworth,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,23.0
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.27
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.98
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.32
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,37.2
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,40.7
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.0
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,69.1
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.89
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,21.43
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,58.0
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,90.3
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.04
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,15.5
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,28.24
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,44.93
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.2
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.8
892431,Holmwood Road Rainworth,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.67
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.31
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.17
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,36.2
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.15
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.26
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.85
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,15.31
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,26.9
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.2
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.04
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.14
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,26.14
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,67.7
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,108.9
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.11
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.44
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.7
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,15.4
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.65
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,25.75
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,46.33
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,88.2
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.9
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
892431,Holmwood Road Rainworth,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.18
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.46
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.2
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.02
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.8
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,27.9
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.7
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.13
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.01
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.64
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.0
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,33.0
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.4
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,64.8
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.26
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.21
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.62
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,44.8
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,80.3
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.33
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.41
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.5
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.3
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,15.3
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,25.22
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,26.29
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,39.93
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,73.6
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
892431,Holmwood Road Rainworth,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.09
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.42
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.29
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,30.0
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,40.4
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.04
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.57
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.09
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,27.6
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,41.0
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.8
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.35
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.2
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,33.9
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,60.6
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.08
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.99
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.54
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.7
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,15.3
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,26.32
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,25.72
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.7
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,48.4
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.6
892431,Holmwood Road Rainworth,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.6
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.05
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,30.6
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.59
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.67
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,32.6
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,28.0
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.7
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.5
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.44
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.05
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.01
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,13.58
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,36.7
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.08
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,19.1
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,15.2
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,23.12
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,24.89
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,29.73
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,52.5
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.9
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
892431,Holmwood Road Rainworth,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.26
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.98
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.96
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,25.6
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.03
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.94
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,36.5
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,62.8
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,34.7
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.13
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.16
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,47.6
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.4
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,63.2
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,-0.16
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.98
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.2
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,20.3
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.1
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,15.1
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.76
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,23.74
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,28.26
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,51.3
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
892431,Holmwood Road Rainworth,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.78
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,30.7
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.28
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.86
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.43
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,30.6
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,23.1
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,50.5
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,41.2
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.11
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.71
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,45.2
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.4
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,59.6
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.28
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.15
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.29
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,26.8
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.9
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.7
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,14.9
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.82
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,22.06
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,30.67
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
892431,Holmwood Road Rainworth,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,131.0
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.14
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.41
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.18
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.53
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,23.6
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.4
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.31
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.59
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.58
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,30.8
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.7
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.9
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.8
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.77
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,30.2
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.6
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.57
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,6.02
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,22.9
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,26.1
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,14.8
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.32
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,28.76
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
892431,Holmwood Road Rainworth,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.88
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
