Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.56
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.9
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,44.4
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.0
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.4
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.22
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.91
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.7
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.5
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.41
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,33.4
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,38.2
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.35
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.37
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,29.2
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,31.2
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,14.7
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,22.9
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.06
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,35.87
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,74.4
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
892431,Holmwood Road Rainworth,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.2
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.2
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.6
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.45
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.34
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.97
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.56
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.02
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,58.9
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,41.0
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,83.3
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.57
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.39
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,25.0
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.8
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.3
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.51
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,6.72
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,22.8
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,19.5
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,28.5
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,14.5
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,16.63
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,22.06
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,38.83
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,92.1
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
892431,Holmwood Road Rainworth,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.7
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.13
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.62
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.24
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.13
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.3
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.28
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.56
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,19.32
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,47.8
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.7
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.3
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,79.5
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.08
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.15
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,28.9
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.1
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.32
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,18.1
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.1
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,14.5
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.77
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.13
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
892431,Holmwood Road Rainworth,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.6
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.48
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.03
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,26.2
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.89
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.79
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.65
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,35.8
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,24.7
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,58.5
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.5
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.3
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.52
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,36.6
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.9
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.47
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,17.7
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,14.4
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,23.73
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,22.67
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,35.99
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
892431,Holmwood Road Rainworth,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.7
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.49
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.37
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.12
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,31.8
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,18.64
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.23
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,51.7
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,20.5
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,78.6
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.24
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.67
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,37.5
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.2
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,54.0
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.98
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.63
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,14.3
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.48
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,26.23
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,36.65
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
892431,Holmwood Road Rainworth,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.5
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.51
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.49
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.3
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.43
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.65
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,19.4
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,61.3
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.8
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,85.9
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.6
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.26
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.57
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.59
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,34.3
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.9
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.71
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.9
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.8
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,14.2
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.02
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.23
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.7
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
892431,Holmwood Road Rainworth,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.2
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.32
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.12
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,24.5
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,50.2
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.42
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,20.11
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,54.9
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.2
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,85.9
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,34.8
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.25
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.32
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,37.6
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.8
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.05
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.85
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.41
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.23
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.8
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,14.2
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,21.75
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.43
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,32.27
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,59.7
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.4
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
892431,Holmwood Road Rainworth,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.6
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.66
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,27.5
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.5
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.12
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.05
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.74
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.14
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,46.4
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.0
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.3
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.93
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.67
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.3
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.82
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,14.1
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,20.45
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.82
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,30.22
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
892431,Holmwood Road Rainworth,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.41
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.4
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.55
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.19
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.75
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.84
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,28.2
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.9
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.7
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.07
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,14.1
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,21.51
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,25.3
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
892431,Holmwood Road Rainworth,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.9
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.0
