Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.09
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.37
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.67
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.58
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.29
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.06
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.3
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.11
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,28.2
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.4
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.4
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.03
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,14.1
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,23.27
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,24.69
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,19.22
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
892431,Holmwood Road Rainworth,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.8
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.46
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.76
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.82
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,18.7
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.3
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.21
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.85
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.51
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,27.1
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.4
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.03
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.76
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,4.37
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,16.2
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,19.1
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,14.1
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.93
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,15.5
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.3
892431,Holmwood Road Rainworth,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.03
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.51
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,26.9
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.54
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.78
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,37.2
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,53.8
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.14
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.51
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,18.6
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.4
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,14.0
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,20.12
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.14
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,22.34
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,47.7
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.3
892431,Holmwood Road Rainworth,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.06
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.46
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.6
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.27
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,33.0
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.3
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.57
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.34
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.49
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,47.5
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,66.2
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.26
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.1
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.33
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.8
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,14.0
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.27
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,24.97
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,26.68
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.1
892431,Holmwood Road Rainworth,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.35
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.94
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.17
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.11
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,25.8
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,47.9
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.6
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.9
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.3
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.86
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.38
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,14.7
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,4.7
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,14.0
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,19.99
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
892431,Holmwood Road Rainworth,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,30.9
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.01
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.39
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.02
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,22.9
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.2
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.6
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.52
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.8
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.66
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.95
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.3
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.93
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,13.9
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.41
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,26.42
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,21.96
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,55.0
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
892431,Holmwood Road Rainworth,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.11
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.27
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.26
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,19.9
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,26.9
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.44
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.44
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.9
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.75
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,23.7
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,58.8
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.81
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.58
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,13.9
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.15
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.04
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
892431,Holmwood Road Rainworth,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.77
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.48
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.6
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.25
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.52
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.99
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,20.7
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.7
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.8
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.31
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.38
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.36
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.3
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.01
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.95
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,4.5
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,13.9
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,17.35
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,47.5
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
892431,Holmwood Road Rainworth,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.55
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.49
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.04
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,34.6
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.86
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.87
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,30.5
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,54.4
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.88
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,4.1
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,13.9
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
