Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.21
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,20.67
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,53.1
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
892431,Holmwood Road Rainworth,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.03
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.67
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.48
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.86
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,24.0
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.47
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.53
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.6
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,29.9
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.4
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,4.2
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,13.9
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.91
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,21.19
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.45
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,54.1
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
892431,Holmwood Road Rainworth,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.42
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.61
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.19
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.3
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.35
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,37.5
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.7
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.98
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,13.9
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.81
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,18.3
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.93
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
892431,Holmwood Road Rainworth,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.9
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.25
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.9
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,15.3
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.32
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.59
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,34.2
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.36
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.36
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,32.5
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.3
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,13.9
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.06
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,26.94
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,65.9
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
892431,Holmwood Road Rainworth,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.1
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.23
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.9
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.95
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.14
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,26.5
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.8
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.28
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.31
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.33
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,13.9
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.56
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,16.34
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,19.42
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
892431,Holmwood Road Rainworth,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.47
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.08
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.5
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.08
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.5
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.86
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,14.0
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.68
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,19.99
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.92
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
892431,Holmwood Road Rainworth,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,25.2
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.53
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.26
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,27.6
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.59
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.2
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,14.0
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,53.4
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
892431,Holmwood Road Rainworth,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.21
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.52
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.36
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,23.8
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.6
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.78
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.02
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,24.4
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.91
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.9
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.3
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.73
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,4.7
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,14.0
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.09
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.65
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
892431,Holmwood Road Rainworth,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.01
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.87
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.8
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.37
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.46
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,19.4
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.63
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.57
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.95
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.1
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.5
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.78
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.54
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.7
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,14.0
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.65
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,16.03
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.2
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
892431,Holmwood Road Rainworth,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.17
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.07
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.4
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.48
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.8
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,22.2
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.2
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,41.1
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,6.3
