Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,14.0
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.83
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,15.93
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
892431,Holmwood Road Rainworth,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.0
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.25
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.8
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.94
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.89
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.3
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.7
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,18.7
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.6
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,5.2
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,14.0
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,14.31
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.94
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
892431,Holmwood Road Rainworth,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.38
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.91
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.6
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.1
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.22
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.76
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.13
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,17.9
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.8
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.71
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.3
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,14.1
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.31
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,13.89
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,16.25
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
892431,Holmwood Road Rainworth,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.52
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.38
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.54
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.0
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.94
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.45
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.56
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,5.2
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,14.1
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.83
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,12.87
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.6
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,37.3
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
892431,Holmwood Road Rainworth,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.91
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.83
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.0
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.82
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.69
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.8
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.2
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.43
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.93
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.49
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,24.8
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.7
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,41.9
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.8
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,4.4
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,14.1
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,20.5
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,12.53
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.36
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
892431,Holmwood Road Rainworth,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.97
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,5.2
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.49
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.78
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.07
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.34
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,12.72
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,35.8
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.5
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,59.9
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.8
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,10.9
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.6
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,14.1
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.3
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.9
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
892431,Holmwood Road Rainworth,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.82
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.59
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.54
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.9
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.34
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.96
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.09
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.6
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.6
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.43
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,14.2
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.78
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.76
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,45.8
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
892431,Holmwood Road Rainworth,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.86
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.25
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.88
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.17
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.76
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.15
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.02
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.9
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.15
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.63
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.7
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,14.2
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.27
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.81
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,12.28
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.4
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
892431,Holmwood Road Rainworth,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.75
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.17
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.35
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.73
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.76
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.79
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,18.3
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.52
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.63
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,14.3
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.91
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.7
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,8.91
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
892431,Holmwood Road Rainworth,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.5
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.84
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.5
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.02
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.05
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.04
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.23
