Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,16.8
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,20.0
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.5
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,14.3
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.69
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.59
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.23
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,12.19
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.2
892431,Holmwood Road Rainworth,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.04
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.52
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.9
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.9
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.13
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.66
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.04
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.17
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.66
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,4.0
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,14.3
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.15
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.05
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.33
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.9
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
892431,Holmwood Road Rainworth,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.16
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.28
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,23.7
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.0
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,14.4
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.16
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.27
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
892431,Holmwood Road Rainworth,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.22
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.24
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,16.7
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.63
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.74
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.77
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,19.1
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.2
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.9
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,14.4
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.26
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.62
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.99
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.3
892431,Holmwood Road Rainworth,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.85
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.33
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.35
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.03
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.6
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.33
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.58
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,4.1
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,14.5
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.76
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,11.97
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,10.67
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
892431,Holmwood Road Rainworth,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.61
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.06
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,6.4
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.16
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.03
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.03
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.71
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.6
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,14.6
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.53
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.91
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.97
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
892431,Holmwood Road Rainworth,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,1.73
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.94
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.2
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,7.5
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.07
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.52
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.4
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,14.6
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
892431,Holmwood Road Rainworth,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,1.8
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.93
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.9
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.19
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.57
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.05
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.48
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.76
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,14.6
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,11.17
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.92
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
892431,Holmwood Road Rainworth,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.64
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.58
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.02
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,7.2
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.98
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.54
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.33
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.81
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.12
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.54
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.54
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,4.7
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,14.6
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.54
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.49
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,11.5
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.65
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
892431,Holmwood Road Rainworth,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.44
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.9
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.03
