Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.58
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.4
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.82
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.25
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.3
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.03
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,15.4
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.02
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,14.7
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,8.77
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.88
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
892431,Holmwood Road Rainworth,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.42
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.8
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.81
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.95
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.72
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.76
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,15.9
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.5
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.34
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.75
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,4.8
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,14.7
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.41
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.9
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
892431,Holmwood Road Rainworth,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.84
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,1.66
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,13.3
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.71
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.98
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.97
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.7
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.7
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.32
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.37
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,5.3
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,3.8
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,14.8
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.79
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.01
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.85
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,34.2
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
892431,Holmwood Road Rainworth,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.01
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.02
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.7
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.07
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,12.5
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.2
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.51
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.02
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.41
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.27
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,16.7
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,14.8
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.03
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,17.07
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.27
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
892431,Holmwood Road Rainworth,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.09
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.01
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.36
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.47
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.42
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,10.1
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.33
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,20.6
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,14.8
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.48
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.98
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
892431,Holmwood Road Rainworth,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.54
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,6.9
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.12
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.13
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,10.0
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.53
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,26.4
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.62
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,4.3
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.1
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.0
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,14.9
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.89
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.01
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,13.62
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
892431,Holmwood Road Rainworth,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,1.82
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.76
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.06
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,26.5
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,15.0
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,21.54
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.18
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,49.5
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
892431,Holmwood Road Rainworth,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,1.99
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.38
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.38
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,11.8
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.9
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.94
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.39
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.04
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,24.2
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.56
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,15.0
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,8.5
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.92
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.7
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
892431,Holmwood Road Rainworth,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,1.94
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.42
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.15
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,8.0
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.3
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.71
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.83
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.57
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,17.7
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.15
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.81
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.46
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.87
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.43
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,15.1
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,10.22
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.19
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
892431,Holmwood Road Rainworth,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.06
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.07
