Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.41
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.2
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.95
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,21.3
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.11
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.8
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.32
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,15.1
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.34
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.45
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.4
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,15.1
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,10.02
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,15.4
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,13.76
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
892431,Holmwood Road Rainworth,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.0
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.78
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.39
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.2
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.93
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.65
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,14.9
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.41
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.35
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.81
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.42
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,6.8
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,15.1
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.47
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.83
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
892431,Holmwood Road Rainworth,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.11
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.23
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.21
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.92
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.1
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.82
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.01
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.88
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,14.5
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.19
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.96
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.58
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,4.5
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.2
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,15.2
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.99
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.35
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,13.83
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
892431,Holmwood Road Rainworth,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.16
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.29
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,1.69
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.68
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.61
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.97
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,15.6
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.03
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.72
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,21.1
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.38
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.3
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,15.3
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.02
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.47
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.99
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
892431,Holmwood Road Rainworth,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.15
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.24
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.72
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,7.6
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.07
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.4
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.01
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,14.8
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.5
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.53
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.7
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.32
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,24.9
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.6
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.51
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.06
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,2.9
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,15.3
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.09
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,10.83
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,17.11
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.2
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
892431,Holmwood Road Rainworth,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.1
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.41
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.54
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,15.8
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.14
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.64
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.3
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.86
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.15
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,25.9
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,43.2
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.89
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,2.7
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,15.3
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.92
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.24
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,13.79
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.99
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
892431,Holmwood Road Rainworth,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.22
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,1.63
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,9.7
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,7.3
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.29
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.28
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.43
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,14.7
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.49
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,6.5
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,15.3
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.49
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,11.35
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
892431,Holmwood Road Rainworth,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.55
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.22
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,8.6
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.86
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,15.5
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.26
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.72
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.52
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.46
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.0
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,8.8
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,15.4
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.03
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,13.92
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.6
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
892431,Holmwood Road Rainworth,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.02
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.17
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.15
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.61
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.2
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.53
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,16.8
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.37
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.84
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.74
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.4
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.39
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,7.1
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,2.5
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,15.4
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
