Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.06
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.08
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,15.14
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
892431,Holmwood Road Rainworth,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.19
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.26
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.24
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,9.8
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.19
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.84
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,16.4
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.27
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.19
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.49
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,22.4
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.4
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.37
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.44
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,2.6
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,15.4
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.82
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,14.3
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.22
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
892431,Holmwood Road Rainworth,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.23
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.71
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.05
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.38
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,7.8
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.72
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,18.4
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.81
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.47
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,27.7
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,46.1
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.53
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,8.2
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,15.5
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.69
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.0
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.52
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,53.1
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
892431,Holmwood Road Rainworth,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.21
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.25
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.65
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.52
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.39
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.47
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,21.8
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,18.7
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.24
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.93
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.59
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,8.4
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,3.1
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,15.5
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.23
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.61
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,19.32
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,47.6
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
892431,Holmwood Road Rainworth,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.15
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.2
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.11
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,10.3
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.1
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.85
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.26
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,11.5
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.4
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.65
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.19
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.84
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,18.6
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.35
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.65
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,7.0
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,3.2
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,15.5
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.79
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.67
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.88
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
892431,Holmwood Road Rainworth,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.13
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.93
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.56
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.36
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,8.9
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.0
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,6.3
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.38
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,14.7
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,23.4
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.85
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.19
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,20.8
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.0
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.86
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.66
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,9.2
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,3.5
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,15.5
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.65
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,14.51
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.09
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
892431,Holmwood Road Rainworth,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.42
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-1.06
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.94
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,1.92
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,18.8
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.3
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,8.5
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.22
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,14.3
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.76
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.27
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.72
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,18.0
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.2
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.6
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.62
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,8.7
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,3.4
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,15.5
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.34
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,17.56
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,41.2
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
892431,Holmwood Road Rainworth,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.96
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.12
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.89
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.48
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,24.6
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.6
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.93
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.15
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.44
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,13.5
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.28
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.1
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.5
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.2
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.8
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.19
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.67
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.01
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,9.5
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,3.0
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,15.5
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.59
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,16.37
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.98
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,17.85
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
892431,Holmwood Road Rainworth,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
